Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
113981,Emet Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
113981,Emet Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
113981,Emet Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
113981,Emet Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
113981,Emet Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113981,Emet Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
113981,Emet Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.04
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
113981,Emet Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
113981,Emet Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.81
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.21
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
