Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
113981,Emet Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.64
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
113981,Emet Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.21
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
113981,Emet Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.37
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113981,Emet Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.95
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
113981,Emet Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,42.2
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
113981,Emet Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,42.3
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
113981,Emet Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
113981,Emet Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.21
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.61
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.45
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.17
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
113981,Emet Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.42
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.14
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113981,Emet Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.08
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.07
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
