Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
113981,Emet Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.4
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
113981,Emet Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.87
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.05
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,43.0
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
113981,Emet Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.91
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.17
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113981,Emet Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.54
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.45
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.91
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113981,Emet Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.33
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.64
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.02
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
113981,Emet Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.47
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.8
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
113981,Emet Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.02
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.0
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
113981,Emet Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.67
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.3
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.55
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
113981,Emet Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.24
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.6
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.5
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
113981,Emet Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.97
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.6
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
