Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
113981,Emet Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.45
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.7
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.88
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
113981,Emet Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.96
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.0
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.25
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
113981,Emet Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.87
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.13
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.51
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
113981,Emet Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.6
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.6
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.32
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.86
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.36
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.14
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
113981,Emet Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.44
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.3
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.05
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.98
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.55
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
113981,Emet Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.16
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.8
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.03
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
113981,Emet Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.84
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.84
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.72
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.13
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.45
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
113981,Emet Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.59
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.45
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.51
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.77
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.33
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.48
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.67
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
113981,Emet Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.45
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.39
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.9
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.25
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.26
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.61
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.7
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.6
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
113981,Emet Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.88
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.42
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.7
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.6
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.3
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.54
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.64
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.1
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.51
