Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.21
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.82
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
113981,Emet Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.29
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.68
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.1
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.7
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.17
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.47
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.8
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
113981,Emet Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.42
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.6
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.82
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.2
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.21
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.24
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
113981,Emet Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.0
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.77
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.3
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.2
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.54
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.18
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.47
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.28
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.69
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
113981,Emet Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.64
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.63
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,61.8
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,84.3
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.18
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.83
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.29
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.5
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.8
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.6
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
113981,Emet Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.6
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.09
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,60.4
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,86.4
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.93
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.33
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.56
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.88
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.78
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.4
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.0
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.14
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
113981,Emet Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.89
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.83
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.0
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.62
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.83
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.24
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.0
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.69
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
113981,Emet Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.34
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.8
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.4
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.46
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.8
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.52
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.5
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
113981,Emet Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.3
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,56.3
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.2
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.1
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.63
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.17
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.4
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.3
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.4
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.58
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
113981,Emet Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.27
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.5
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.2
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.68
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.83
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.59
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.8
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.01
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.84
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.51
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.51
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
113981,Emet Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.49
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.48
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.3
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.09
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.68
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.23
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.4
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.0
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.87
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.5
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.13
