Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
113981,Emet Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.07
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.07
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.3
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.3
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.56
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.44
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.95
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.0
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.68
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.21
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
113981,Emet Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.54
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.54
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,63.3
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.3
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.34
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.68
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.08
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.1
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.9
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.2
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.9
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.73
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
113981,Emet Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.93
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.49
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,61.9
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.6
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.43
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.52
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,65.4
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.0
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.5
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.99
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.18
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.84
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
113981,Emet Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.89
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.51
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.3
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.2
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.69
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.36
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.97
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,67.1
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.2
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.3
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.18
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
113981,Emet Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.18
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.89
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.99
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.0
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.95
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.64
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.98
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.4
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.9
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.2
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.22
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.55
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
113981,Emet Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.84
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.82
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.23
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.4
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.75
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.42
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.42
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,59.2
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.9
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.5
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.71
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.96
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.72
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.6
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
113981,Emet Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.68
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.53
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.7
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.9
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.62
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,28.49
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.17
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.82
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,70.5
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.4
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.7
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.68
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.47
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.4
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
113981,Emet Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.67
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.73
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.9
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.8
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.9
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.61
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.3
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.16
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.78
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,66.4
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.2
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.5
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.62
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.53
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.89
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
113981,Emet Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.22
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.9
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.68
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.1
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.3
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,92.7
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.4
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.97
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.13
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.53
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.0
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.4
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.61
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.85
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
113981,Emet Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.15
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.79
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.97
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.9
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,95.7
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.5
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.05
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.5
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.98
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.38
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.6
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.6
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.6
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
