Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.7
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.22
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
113981,Emet Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.48
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.11
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.72
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.9
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,93.8
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.99
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.4
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.73
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.52
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.6
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.71
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.14
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.04
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.91
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.54
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.69
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
113981,Emet Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.9
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.53
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.17
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.7
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.5
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.33
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.78
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.68
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.18
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.7
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.39
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.39
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.18
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
113981,Emet Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.47
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.83
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.96
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.7
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.9
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.5
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.1
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.68
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.06
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.22
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.9
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.0
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.39
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.08
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.03
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.23
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.86
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
113981,Emet Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.63
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.59
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.36
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.8
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.9
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.52
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.36
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.12
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.02
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.2
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.5
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.2
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.96
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.47
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.94
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
113981,Emet Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.69
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.81
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.57
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.3
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.7
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.12
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.98
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.01
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.52
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.1
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.4
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.6
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.82
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.61
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.77
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
113981,Emet Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.46
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.19
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.9
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.83
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.7
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.72
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.4
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.0
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.65
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
113981,Emet Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.23
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.19
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.5
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.11
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.72
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.35
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.9
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.7
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.8
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.68
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.72
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
113981,Emet Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.45
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.72
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.8
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.8
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.22
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.62
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,59.1
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.1
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.7
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.47
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113981,Emet Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.58
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.33
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.4
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.79
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.45
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,60.8
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.9
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.74
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.92
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
113981,Emet Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.83
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.52
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.4
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.69
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.1
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.45
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.4
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
