Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.81
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
113981,Emet Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.51
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.97
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.27
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.07
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.98
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.77
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,65.2
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.8
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.6
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.36
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.46
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.21
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.1
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.25
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
113981,Emet Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.36
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,24.73
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.93
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.43
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,67.5
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.5
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,94.8
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.18
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.05
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
113981,Emet Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.04
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.7
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.65
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.98
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.36
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.7
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.4
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.2
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.3
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.82
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.95
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
113981,Emet Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.65
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.01
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.72
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.47
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.3
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.9
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.65
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113981,Emet Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.34
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.35
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.36
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.7
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.4
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.5
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.16
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
113981,Emet Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.02
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.83
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.3
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.02
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.83
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.3
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.62
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
113981,Emet Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.88
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.1
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.5
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.26
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.18
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
113981,Emet Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.29
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.96
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.42
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.2
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
113981,Emet Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.87
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.9
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.9
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.9
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.34
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
113981,Emet Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.33
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.07
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.79
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.64
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.7
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.3
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.1
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.03
