Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
113981,Emet Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.76
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.7
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.05
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.6
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.51
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.04
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.6
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.14
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
113981,Emet Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.1
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.4
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.16
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.94
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.44
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
113981,Emet Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.56
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.32
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.7
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.6
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
113981,Emet Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.19
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.3
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.19
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.1
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
113981,Emet Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.81
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.4
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.23
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.48
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.1
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.9
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
113981,Emet Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.12
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.7
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.76
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.82
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.61
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.95
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
113981,Emet Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.56
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,67.5
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.2
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.4
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.77
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.13
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.9
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.1
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.84
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
113981,Emet Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.96
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.4
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.7
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.37
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.63
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.18
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
113981,Emet Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.15
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.8
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.87
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.83
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.31
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.67
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
113981,Emet Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.73
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.0
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.57
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.19
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.81
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.7
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.2
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.4
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
