Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
113981,Emet Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.64
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.29
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.39
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.94
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.39
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.5
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.1
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.35
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113981,Emet Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.45
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.7
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.4
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.04
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.72
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,66.3
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.0
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.72
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
113981,Emet Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.73
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.73
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.74
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.5
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.8
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.02
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.41
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.68
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.0
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.7
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.5
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.81
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.66
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.11
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
113981,Emet Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,25.34
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.03
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,88.8
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,107.9
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.9
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.44
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.4
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.7
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.5
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.0
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.74
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.55
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
113981,Emet Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.68
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,64.5
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.0
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.97
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.35
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.33
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.1
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.16
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.68
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.44
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
113981,Emet Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.89
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.3
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.16
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.24
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.13
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.6
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.06
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.84
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
113981,Emet Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.28
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.09
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.3
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.9
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.97
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.3
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
113981,Emet Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.39
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.87
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.32
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.28
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.7
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.4
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.25
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.16
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
113981,Emet Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.48
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.24
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.03
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.83
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.72
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.1
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.7
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.4
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.35
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.97
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.53
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.58
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
113981,Emet Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.43
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.84
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.7
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
