Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.65
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
113981,Emet Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.87
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.35
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.73
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.52
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.81
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.61
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.07
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.8
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.17
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
113981,Emet Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.63
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.47
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.9
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.66
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.23
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.22
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.42
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.2
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.9
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.15
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.05
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.06
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
113981,Emet Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.1
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.24
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.71
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.77
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.76
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.31
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.8
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.93
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
113981,Emet Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.84
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.33
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.8
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.09
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.36
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.29
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.5
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
113981,Emet Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.49
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,62.6
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.3
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.63
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.08
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.7
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.8
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
113981,Emet Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.4
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.59
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.04
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.62
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.32
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.69
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
113981,Emet Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.17
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.51
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.07
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.3
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.58
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
113981,Emet Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.26
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.83
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.82
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.93
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.19
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113981,Emet Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.16
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.42
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.37
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.9
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.83
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.86
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.36
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.16
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.81
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
113981,Emet Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.88
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.7
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.03
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.43
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,59.8
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.4
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.5
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.86
