Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
113981,Emet Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.47
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.4
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.3
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.88
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.63
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.1
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.21
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.42
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
113981,Emet Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.01
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.55
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.4
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.54
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.58
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.5
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.14
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
113981,Emet Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.15
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.85
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.89
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.8
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.9
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.65
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.3
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.2
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
113981,Emet Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.07
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.47
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.8
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.25
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.0
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.9
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.0
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113981,Emet Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.52
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.85
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.6
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.52
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.96
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.38
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.8
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113981,Emet Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.84
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.33
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.64
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.65
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.49
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.9
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.3
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.26
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.66
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
113981,Emet Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.04
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.42
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.39
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,67.0
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.3
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.9
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.37
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.38
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113981,Emet Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.55
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.81
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,25.16
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.93
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,75.9
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.8
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.5
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.86
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
113981,Emet Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.31
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,25.94
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,79.2
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.8
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.19
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
113981,Emet Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.58
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.58
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.31
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.36
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.36
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,73.4
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.3
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.4
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.45
