Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
113981,Emet Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.85
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.8
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.88
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.74
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.17
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,68.8
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.7
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.1
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.7
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
113981,Emet Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.44
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.05
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
113981,Emet Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.83
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.61
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.32
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.2
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
113981,Emet Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.52
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.9
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
113981,Emet Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.77
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.45
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.09
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.94
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.39
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.4
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
113981,Emet Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.5
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.01
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.3
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
113981,Emet Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.68
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.9
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.8
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
113981,Emet Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.04
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
113981,Emet Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.5
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
113981,Emet Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
