Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113981,Emet Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.89
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.36
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
113981,Emet Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.42
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
113981,Emet Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.86
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
113981,Emet Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113981,Emet Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.86
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.45
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113981,Emet Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113981,Emet Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113981,Emet Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
113981,Emet Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
113981,Emet Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
