Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
113981,Emet Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
113981,Emet Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
113981,Emet Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
113981,Emet Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
113981,Emet Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.89
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
113981,Emet Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.28
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
113981,Emet Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.01
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.48
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113981,Emet Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.09
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
113981,Emet Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.0
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.47
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113981,Emet Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.53
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.6
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
