Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113981,Emet Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.28
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.61
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
113981,Emet Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.54
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
113981,Emet Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.71
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
113981,Emet Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.3
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
113981,Emet Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.33
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.02
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.3
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113981,Emet Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.97
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.68
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.34
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
113981,Emet Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.18
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.53
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
113981,Emet Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.35
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.75
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
113981,Emet Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.82
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.73
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.54
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.87
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
113981,Emet Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.08
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.27
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.9
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
