Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
113981,Emet Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.92
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.75
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.87
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
113981,Emet Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.77
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.99
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.45
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.6
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113981,Emet Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.54
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.22
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
113981,Emet Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.73
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.75
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
113981,Emet Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.48
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.27
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.97
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113981,Emet Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.42
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.27
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.85
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
113981,Emet Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.39
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.84
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
113981,Emet Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.58
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.98
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.9
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113981,Emet Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.59
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.47
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.84
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.15
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
113981,Emet Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.85
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
