Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
113981,Emet Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.62
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
113981,Emet Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.92
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.17
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.39
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.35
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
113981,Emet Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.96
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.7
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.54
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113981,Emet Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.36
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.1
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.92
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
113981,Emet Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.19
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.2
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.29
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.06
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.77
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
113981,Emet Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.34
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.23
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
113981,Emet Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.07
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.77
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.86
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
113981,Emet Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.42
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.39
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.94
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
113981,Emet Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.35
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.37
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.93
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.42
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
113981,Emet Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.4
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.83
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.6
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
