Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
113981,Emet Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.42
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.08
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.78
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.4
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,42.2
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
113981,Emet Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.82
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.05
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.35
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.88
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.83
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.8
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,42.3
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
113981,Emet Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.79
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.5
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.6
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.65
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.5
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,42.3
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
113981,Emet Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.94
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.4
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.48
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.22
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.1
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,42.3
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
113981,Emet Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.52
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.71
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.3
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.48
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.79
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.6
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
113981,Emet Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.38
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.7
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.79
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.62
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.5
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113981,Emet Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.32
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.94
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.7
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.23
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.5
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.22
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
113981,Emet Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.06
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.8
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.36
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.09
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.1
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.84
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
113981,Emet Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.06
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.56
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.58
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.47
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.13
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.9
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
113981,Emet Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.38
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.14
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.95
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.08
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.6
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.5
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.52
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
