Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
113981,Emet Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.82
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.66
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.3
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.15
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.05
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.92
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.9
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.6
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.82
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
113981,Emet Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.31
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.29
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.66
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.8
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.22
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
113981,Emet Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.78
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.3
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.94
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.65
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.46
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.86
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.9
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.8
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.17
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.11
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
113981,Emet Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.05
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,60.5
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,86.5
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.11
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.85
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.5
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.89
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.2
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.9
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.77
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
113981,Emet Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.42
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.56
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.5
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.04
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.53
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.08
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.5
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.8
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.55
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
113981,Emet Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.78
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.95
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.5
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.36
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.95
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.36
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,55.7
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.9
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
113981,Emet Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.1
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.39
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.13
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,61.2
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,81.7
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.9
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.85
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.36
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.88
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.17
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.0
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.74
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.06
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
113981,Emet Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.91
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.28
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.3
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.2
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.93
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.16
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.09
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.3
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.77
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.23
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.06
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
113981,Emet Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.73
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.88
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.67
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.5
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.2
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.64
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.86
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.96
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.6
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.9
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.67
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.24
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.31
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
113981,Emet Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.39
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.44
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.43
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.8
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.82
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.55
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.57
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.62
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.4
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.4
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.77
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.67
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.15
