Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
113981,Emet Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.23
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.51
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.33
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.8
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.02
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.51
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.93
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.7
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.4
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.5
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.96
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.64
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
113981,Emet Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.05
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.9
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.0
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.07
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.96
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.5
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.2
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.2
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
113981,Emet Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.2
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.19
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.74
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,56.6
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,89.0
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.39
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.85
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.06
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.4
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.8
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.51
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.89
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.11
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
113981,Emet Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.79
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.12
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.07
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,59.2
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.5
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,24.08
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.76
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.43
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.8
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.6
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.44
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,42.3
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.94
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.08
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.15
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
113981,Emet Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.08
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,25.22
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.34
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,75.4
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,105.3
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.44
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.75
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.36
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.1
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.32
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,42.3
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.26
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
113981,Emet Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.73
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,25.41
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.75
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,75.5
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,106.0
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.12
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.2
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.89
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.0
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.08
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.53
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,42.2
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.77
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
113981,Emet Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.49
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.09
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,72.1
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,98.4
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.17
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.31
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.33
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.6
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.27
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.12
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,42.2
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.22
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.64
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
113981,Emet Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.44
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.65
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.19
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,65.4
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,102.6
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.2
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.74
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.72
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.2
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.12
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.69
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.63
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.65
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
113981,Emet Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.13
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.06
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,70.8
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,96.6
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.0
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.07
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.04
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.83
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.6
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.1
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.46
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.75
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.1
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
113981,Emet Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.46
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.97
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,69.4
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,98.3
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.49
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.52
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.1
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.94
