Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.73
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.46
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
113981,Emet Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.5
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.58
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.0
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.1
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.96
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.2
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.22
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.6
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.3
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.17
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
113981,Emet Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.9
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.6
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.89
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.85
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.3
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.74
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
113981,Emet Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.18
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.0
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.76
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.29
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.2
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.99
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113981,Emet Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.76
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.8
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.88
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.11
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.7
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.58
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.02
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.35
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
113981,Emet Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.9
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.2
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.37
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.81
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.54
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.86
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.93
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113981,Emet Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.14
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.2
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.52
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.92
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
113981,Emet Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.03
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.12
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.1
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.36
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.53
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.78
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.7
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.58
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
113981,Emet Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.4
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.26
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.05
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.6
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
113981,Emet Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.74
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.7
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.79
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
113981,Emet Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.62
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.9
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.39
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
