Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
113981,Emet Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.07
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.82
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.01
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113981,Emet Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.81
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,67.7
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.7
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.48
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.8
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
113981,Emet Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.31
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.38
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.99
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113981,Emet Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.03
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.95
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
113981,Emet Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.77
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.48
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.53
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
113981,Emet Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.48
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.98
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.82
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
113981,Emet Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.85
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.76
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.51
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.5
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
113981,Emet Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.93
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.86
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.67
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
113981,Emet Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.71
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.57
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.58
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
113981,Emet Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.74
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.08
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.83
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
