Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113981,Emet Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.32
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.24
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.57
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
113981,Emet Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.0
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.6
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
113981,Emet Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.44
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.9
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
113981,Emet Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.72
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.35
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.4
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.3
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.92
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.3
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.64
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
113981,Emet Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.07
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.24
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.98
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.7
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.62
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.04
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113981,Emet Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.51
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.22
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.2
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.2
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.35
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.17
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.83
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.22
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
113981,Emet Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.48
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.51
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.5
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.18
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.17
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.5
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
113981,Emet Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.13
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.19
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.1
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.6
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.01
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.78
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.89
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.99
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.79
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
113981,Emet Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.7
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.59
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.91
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.84
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.61
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
113981,Emet Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.4
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.05
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.8
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.57
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.51
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.7
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.39
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
