Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
113981,Emet Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.48
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.48
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.31
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.55
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.4
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
113981,Emet Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.45
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.84
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.0
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.1
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
113981,Emet Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.19
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.98
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.82
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.22
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,58.6
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.2
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
113981,Emet Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.57
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.8
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.8
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.21
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.32
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,60.7
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.4
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113981,Emet Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.61
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.4
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.92
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.7
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.25
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.8
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.1
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
113981,Emet Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.5
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.06
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.14
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
113981,Emet Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.96
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.87
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.39
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.27
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.43
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
113981,Emet Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.06
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.73
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.83
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.68
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.3
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.3
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.15
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.64
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
113981,Emet Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.13
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.98
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.07
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.91
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.22
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
113981,Emet Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.49
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.54
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.21
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.96
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
