Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113981,Emet Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.09
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.9
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.86
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.31
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
113981,Emet Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.55
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.31
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.21
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.53
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.64
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.7
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
113981,Emet Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.04
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.44
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.18
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.4
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
113981,Emet Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.2
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,54.3
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.9
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.33
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
113981,Emet Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.67
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.1
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.01
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.9
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
113981,Emet Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.18
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.17
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.8
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.9
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.83
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.11
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.8
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.79
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
113981,Emet Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.44
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.6
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.89
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.52
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
113981,Emet Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.07
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.19
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.81
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.8
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.12
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.86
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.42
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.9
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
113981,Emet Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.57
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.8
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.2
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.75
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.9
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.31
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
113981,Emet Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.23
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.05
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.1
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
