Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
113981,Emet Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.46
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.46
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.01
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.1
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.23
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
113981,Emet Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.66
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.02
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.78
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,38.7
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
113981,Emet Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.05
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.37
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.94
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.09
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.75
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.76
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.0
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.5
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
113981,Emet Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.15
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.12
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.9
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
113981,Emet Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.07
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.93
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.67
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.57
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.42
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
113981,Emet Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.12
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.74
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.07
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.91
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113981,Emet Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.17
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.2
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.1
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
113981,Emet Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.12
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.53
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.19
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
113981,Emet Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.68
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.81
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,54.7
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.8
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,38.7
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
113981,Emet Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.65
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.52
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.27
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.1
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.13
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
