Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
113981,Emet Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.07
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.8
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.27
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
113981,Emet Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.62
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
113981,Emet Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
113981,Emet Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.07
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.03
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
113981,Emet Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.93
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.02
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
113981,Emet Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.39
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.08
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
113981,Emet Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.11
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
113981,Emet Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.86
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.85
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
113981,Emet Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
113981,Emet Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
