Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113981,Emet Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113981,Emet Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
113981,Emet Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113981,Emet Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113981,Emet Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.74
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113981,Emet Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.04
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113981,Emet Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.44
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113981,Emet Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113981,Emet Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113981,Emet Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
