Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
113981,Emet Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.65
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
113981,Emet Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.42
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
113981,Emet Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.48
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
113981,Emet Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
113981,Emet Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.67
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.89
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
113981,Emet Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.04
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
113981,Emet Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
113981,Emet Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
113981,Emet Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.13
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.23
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
113981,Emet Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,42.2
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
