Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
113981,Emet Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.22
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,42.3
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
113981,Emet Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.14
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
113981,Emet Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.35
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.95
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113981,Emet Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.68
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.41
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
113981,Emet Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.4
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
113981,Emet Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.67
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.92
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.0
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
113981,Emet Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.58
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.93
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.34
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.5
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113981,Emet Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.54
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.98
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.91
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113981,Emet Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.69
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.44
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,43.0
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113981,Emet Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.97
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.49
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
