Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
113981,Emet Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.94
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.01
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.1
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
113981,Emet Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.34
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.8
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113981,Emet Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.87
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.6
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.8
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.65
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
113981,Emet Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.88
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,60.0
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.7
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
113981,Emet Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.72
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,60.6
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.0
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.86
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.46
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
113981,Emet Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.19
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,62.4
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.4
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.97
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
113981,Emet Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.6
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,64.5
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.0
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.99
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.48
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
113981,Emet Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.28
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,63.8
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,84.6
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.91
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.05
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.9
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
113981,Emet Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.65
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.47
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,60.8
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.8
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.48
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
113981,Emet Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.06
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.2
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
