Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
113981,Emet Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.27
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.4
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.41
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113981,Emet Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.27
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.01
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.1
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.81
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.99
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.86
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
113981,Emet Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.75
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.84
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.8
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.79
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.48
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.8
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.27
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
113981,Emet Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.99
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.5
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.95
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.05
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.15
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.29
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.6
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.4
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
113981,Emet Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.48
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.5
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.6
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.13
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.15
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.94
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.2
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.3
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.43
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.46
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.39
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
113981,Emet Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.6
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.7
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.92
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.36
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.84
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.8
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.37
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.5
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.15
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
113981,Emet Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.53
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.36
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.6
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.9
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.3
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.45
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.64
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.14
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.65
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.2
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.5
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.18
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.64
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.24
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
113981,Emet Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.3
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.13
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.65
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.26
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.23
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.55
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.42
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.1
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.4
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.13
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.3
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.42
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
113981,Emet Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.62
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.8
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.5
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.89
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.64
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,57.9
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.0
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.0
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.05
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.09
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.98
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
113981,Emet Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.74
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.48
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.69
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.71
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.84
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.9
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.3
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.31
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.25
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.5
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.46
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.17
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
