Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
113981,Emet Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.55
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.98
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.79
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.73
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.41
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.32
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.8
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.04
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.46
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.1
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.75
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
113981,Emet Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.25
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.98
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,62.5
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.7
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.25
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.07
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.46
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.27
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.7
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.4
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.4
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.38
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.09
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.72
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
113981,Emet Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.98
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.2
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.53
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.44
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.69
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.65
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.2
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.7
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.5
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.31
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.87
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
113981,Emet Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.7
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.5
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.89
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.25
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.96
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.31
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.5
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.3
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.21
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.28
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.06
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
113981,Emet Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.73
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.42
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.1
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.81
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.65
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.97
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.26
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.4
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.6
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.26
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.24
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.72
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.6
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.45
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.79
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
113981,Emet Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.3
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.1
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.21
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.3
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.08
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.2
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.5
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.7
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.6
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.84
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.71
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.63
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
113981,Emet Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.93
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.86
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.3
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.74
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.33
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.74
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.96
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.9
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.7
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.89
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.96
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.19
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
113981,Emet Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.12
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.58
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.3
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.87
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.52
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.46
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.8
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.29
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.8
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.19
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.38
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
113981,Emet Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.74
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.2
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.8
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.21
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.58
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.0
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.5
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.5
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.3
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.18
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.2
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.11
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.08
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
113981,Emet Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.03
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.51
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.2
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.4
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.73
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.71
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.86
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.03
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.1
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.0
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.47
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.38
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.93
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.05
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.12
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
