Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
113981,Emet Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.97
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.71
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.4
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.48
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.02
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.72
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.52
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.46
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.5
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.2
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.6
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.95
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.74
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.1
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.12
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.99
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
113981,Emet Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.64
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.38
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.6
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,27.12
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.12
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.32
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.2
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.7
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.24
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.57
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.69
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.92
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
113981,Emet Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.71
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.58
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,64.5
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,94.9
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,30.7
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.18
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.97
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,56.1
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.2
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.8
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.0
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.6
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.68
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.48
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.28
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.59
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.82
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
113981,Emet Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.25
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.61
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,69.4
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,99.0
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.15
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,32.94
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.03
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.33
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,64.8
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.7
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.3
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.5
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.88
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.79
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.36
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.02
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
113981,Emet Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.54
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.15
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.2
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.5
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.97
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,27.9
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.47
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.03
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.7
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.8
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.7
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.34
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.76
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.73
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
113981,Emet Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.21
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.72
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.0
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.43
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,25.24
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.66
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.39
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.0
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.0
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.0
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.8
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.87
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.49
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.35
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.74
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
113981,Emet Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.18
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.38
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.94
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.3
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.1
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.38
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.88
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.4
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.66
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.87
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.8
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.72
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.35
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.0
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.68
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.28
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
113981,Emet Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.72
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.7
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.31
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.1
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.0
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.39
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.18
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.5
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.5
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.88
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.01
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.6
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.3
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.62
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
113981,Emet Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.55
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.33
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.91
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,57.4
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.2
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.7
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.64
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.75
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,24.63
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.66
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.35
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.9
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.1
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.8
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.96
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.93
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.4
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.6
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.78
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.12
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.29
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
113981,Emet Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.72
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.63
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.5
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.0
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.71
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.51
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.63
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.95
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.5
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.6
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.29
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.41
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.2
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.76
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.08
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.03
