Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
113981,Emet Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.32
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.75
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.0
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.3
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.96
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.0
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.91
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.14
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.6
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.3
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.52
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.01
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.2
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.1
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.2
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.7
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
113981,Emet Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.48
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.26
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,68.7
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.7
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.22
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.18
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.68
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.92
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.6
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.7
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.8
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.07
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.96
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.0
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.23
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.34
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.67
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
113981,Emet Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.77
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,68.4
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,91.4
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.62
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.43
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.8
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.77
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.24
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.02
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.5
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.7
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.18
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.45
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.9
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.94
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.89
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.24
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
113981,Emet Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.06
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.86
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,72.4
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,96.5
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.57
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.3
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.21
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.5
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.2
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.58
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.08
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.5
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.28
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.07
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
113981,Emet Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.43
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.13
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,67.3
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,93.9
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.29
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.69
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.36
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.3
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.6
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.3
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.39
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.49
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.44
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.62
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.17
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
113981,Emet Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.5
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.02
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,62.6
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.2
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.18
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.75
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.53
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.13
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.69
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.3
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.0
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.29
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.3
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.12
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.02
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
113981,Emet Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.62
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.7
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.64
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.8
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.92
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.72
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.3
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.59
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.6
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.91
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.14
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.54
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
113981,Emet Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.26
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.11
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.5
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.59
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.33
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.6
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.1
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.87
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.64
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.32
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
113981,Emet Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.53
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.44
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.7
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.24
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.02
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.08
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.81
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.5
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.85
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.64
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.7
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.68
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
113981,Emet Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.58
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.84
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.9
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.99
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.7
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.09
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.99
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
