Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
113981,Emet Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.54
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.67
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.7
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.45
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.85
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.7
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.63
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
113981,Emet Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.87
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.78
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.7
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
113981,Emet Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.61
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.93
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.8
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.14
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
113981,Emet Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.4
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.85
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.11
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.8
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
113981,Emet Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.51
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.88
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.12
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.92
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
113981,Emet Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.58
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.79
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113981,Emet Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.48
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.56
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.34
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.9
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
113981,Emet Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.2
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.65
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.25
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
113981,Emet Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.01
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.35
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113981,Emet Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.44
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.97
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.04
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
