Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
113981,Emet Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.43
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.9
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.36
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.45
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.14
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.2
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.34
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
113981,Emet Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.39
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.77
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.25
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.26
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.6
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.69
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113981,Emet Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.74
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.4
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.27
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.84
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.26
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.4
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.29
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113981,Emet Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.72
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.9
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.02
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.2
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113981,Emet Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.01
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
113981,Emet Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.66
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.0
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
113981,Emet Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.16
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.27
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
113981,Emet Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.05
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.6
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
113981,Emet Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.05
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.32
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.93
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.79
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.1
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.8
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
113981,Emet Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.0
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.2
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.81
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.73
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.96
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
