Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
113981,Emet Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.44
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.85
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.83
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.12
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.9
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.9
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.8
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.1
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.4
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113981,Emet Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.88
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.17
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.98
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
113981,Emet Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.16
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.14
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.4
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.98
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
113981,Emet Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.8
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.22
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.13
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.66
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.65
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.4
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
113981,Emet Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.2
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.25
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.75
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.0
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.64
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113981,Emet Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.35
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.5
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.95
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.57
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
113981,Emet Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.66
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.37
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.47
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.75
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
113981,Emet Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.31
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.8
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.0
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.34
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.57
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.05
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.3
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.5
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.92
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,54.5
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.8
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.6
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.21
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
113981,Emet Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.93
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.0
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.46
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.84
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.98
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.78
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.63
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.98
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
113981,Emet Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.96
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.9
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.48
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
