Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
113981,Emet Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.77
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,70.0
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.2
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.95
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.99
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.5
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.2
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.15
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
113981,Emet Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.47
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,63.6
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.4
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.21
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.83
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.7
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.7
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.83
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
113981,Emet Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.89
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.35
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.7
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.43
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.87
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.29
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.2
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.39
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.36
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
113981,Emet Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.55
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.54
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.89
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.55
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.65
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.48
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
113981,Emet Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.44
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.89
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.37
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.4
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.03
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.5
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
113981,Emet Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.2
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.55
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.55
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.52
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.68
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
113981,Emet Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.28
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.58
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.18
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.29
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.62
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.34
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
113981,Emet Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.03
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.3
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.13
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.53
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.41
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.49
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.45
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.21
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.09
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
113981,Emet Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.57
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.7
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.46
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.4
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.26
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.14
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.94
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
113981,Emet Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.35
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.7
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.72
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.11
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.79
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.3
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.19
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.86
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.89
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
