Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
113981,Emet Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.68
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.7
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.03
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.02
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.32
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.74
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.3
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.06
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.5
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,38.7
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.08
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.24
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
113981,Emet Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.5
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.72
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.68
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.2
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.08
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.54
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.08
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,61.0
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.3
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.68
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.64
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
113981,Emet Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.56
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.55
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.81
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.0
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.53
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.83
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.9
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.2
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.88
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.29
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.96
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
113981,Emet Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.03
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.0
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.98
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.5
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.19
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.2
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.1
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.1
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.94
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,38.3
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.81
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
113981,Emet Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.19
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.7
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.32
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.15
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.84
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.0
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.33
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.3
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.34
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
113981,Emet Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.2
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.75
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.47
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.87
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.7
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.57
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.8
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.72
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.31
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
113981,Emet Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.12
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.5
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.89
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.21
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.36
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.49
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.91
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.5
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.7
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,37.7
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
113981,Emet Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.88
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.13
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.02
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.43
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.67
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.39
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.83
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.79
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.65
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
113981,Emet Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.08
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.91
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.94
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.08
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.84
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.2
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.38
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,37.4
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.37
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
113981,Emet Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.42
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.35
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.86
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.19
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.22
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.04
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.4
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.81
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.8
