Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
113981,Emet Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.23
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.33
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.1
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.72
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.73
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.12
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.97
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.0
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.22
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
113981,Emet Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.29
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.79
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.7
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.0
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.16
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.0
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.76
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.82
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
113981,Emet Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.48
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.89
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.04
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.09
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.4
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.33
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113981,Emet Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.45
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.17
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.69
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.27
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.29
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
113981,Emet Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.07
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.08
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
113981,Emet Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.01
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.63
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.61
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.89
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.5
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.1
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
113981,Emet Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.69
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.49
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.57
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.5
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.6
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,37.2
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
113981,Emet Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.75
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.76
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.71
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.75
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
113981,Emet Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.59
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.5
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.2
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113981,Emet Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.38
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
