Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
113981,Emet Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.1
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.35
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.36
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
113981,Emet Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.01
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.4
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
113981,Emet Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.64
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.07
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
113981,Emet Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.46
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
113981,Emet Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.52
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
113981,Emet Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.38
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.6
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.09
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,37.2
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
113981,Emet Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
113981,Emet Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,37.4
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113981,Emet Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113981,Emet Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.64
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,37.6
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
