Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
113981,Emet Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.82
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,37.7
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
113981,Emet Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.07
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113981,Emet Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
113981,Emet Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,38.0
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113981,Emet Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
113981,Emet Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.08
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.86
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,38.2
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
113981,Emet Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,38.3
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
113981,Emet Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.95
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.45
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,38.3
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
113981,Emet Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,38.4
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113981,Emet Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
