Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113981,Emet Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.52
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.35
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
113981,Emet Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,38.7
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
113981,Emet Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.23
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.13
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
113981,Emet Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.08
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
113981,Emet Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.18
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
113981,Emet Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
113981,Emet Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.23
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
113981,Emet Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.46
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
113981,Emet Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.2
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
113981,Emet Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.54
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
