Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.27
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.33
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
113981,Emet Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.64
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
113981,Emet Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.65
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.61
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.45
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
113981,Emet Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.02
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.66
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.47
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.89
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
113981,Emet Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.99
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.5
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.94
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.35
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.25
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.83
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
113981,Emet Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.26
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.1
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.32
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.9
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.25
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
113981,Emet Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.16
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.72
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.91
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.41
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
113981,Emet Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.55
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.5
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.51
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
113981,Emet Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.61
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.48
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.78
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
113981,Emet Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.52
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.2
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.7
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.85
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
