Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.18
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.99
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.48
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.7
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
113981,Emet Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.49
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.75
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.5
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.32
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.92
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
113981,Emet Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.3
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.3
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.6
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.08
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.39
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.76
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
113981,Emet Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.4
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.49
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.73
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.86
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113981,Emet Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.7
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.19
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.06
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.95
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113981,Emet Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.73
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.01
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.7
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.07
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.46
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
113981,Emet Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.55
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.08
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.7
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.55
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.53
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.15
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
113981,Emet Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.24
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.38
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.21
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.71
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.14
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113981,Emet Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.49
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.31
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,60.9
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,84.3
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.65
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.84
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.89
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,62.0
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.5
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.0
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.22
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.68
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.2
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.28
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
113981,Emet Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.66
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.89
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.2
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.24
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.51
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.54
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.2
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.6
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.15
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.31
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.55
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.49
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
