Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.53
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.5
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.79
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.62
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.5
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.0
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.77
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.1
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.04
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
113981,Emet Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.42
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.5
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.5
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.9
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.85
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.08
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.4
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.0
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.57
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.06
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.74
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
113981,Emet Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.37
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.7
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.7
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.92
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.62
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.76
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.0
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.8
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.11
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.8
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.02
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.73
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
113981,Emet Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.72
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.9
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.5
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.5
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.83
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.0
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.58
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.12
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.9
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.04
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
113981,Emet Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.94
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.38
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.01
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.5
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.72
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.26
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.32
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.3
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.1
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.9
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.25
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.27
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.83
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
113981,Emet Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.3
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.28
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.9
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.7
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.84
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.6
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.8
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.69
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.35
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.59
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.94
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
113981,Emet Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.42
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.65
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.7
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.6
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.29
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.4
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.04
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.72
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,63.4
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.2
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.5
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.67
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.43
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.43
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
113981,Emet Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.61
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,59.0
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.4
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.69
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.35
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.08
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,61.0
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.1
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.9
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.9
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.92
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.7
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
113981,Emet Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.72
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,70.0
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,92.4
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.6
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.49
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.47
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,61.9
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.8
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.4
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.01
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.18
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.65
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.31
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
113981,Emet Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.51
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.86
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.5
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.7
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.79
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.88
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.47
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.5
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.6
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.99
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.59
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.03
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.66
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.96
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
