Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.59
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.6
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.75
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.23
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.73
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.6
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.9
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.25
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.48
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
113981,Emet Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.51
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.03
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.82
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.63
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.9
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.1
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.1
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.48
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.64
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.21
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.19
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
113981,Emet Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.44
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.35
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.94
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.4
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.6
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.19
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.39
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.3
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,64.5
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.8
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.8
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.73
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.68
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.34
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
113981,Emet Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.19
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.97
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.5
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.44
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.75
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.59
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.38
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,68.9
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.8
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.5
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.74
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.71
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.44
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.15
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
113981,Emet Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.01
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.16
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.1
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.32
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.2
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.97
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,62.9
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.9
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.6
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.4
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
113981,Emet Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.69
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.47
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.42
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.4
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.03
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.04
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.42
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.1
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.4
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.1
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.95
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.31
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
113981,Emet Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.52
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.78
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.57
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.1
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.77
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.62
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.2
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.4
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.16
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.92
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.81
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.1
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.7
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.9
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.3
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.46
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.76
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.94
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.86
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
113981,Emet Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.67
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.36
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.1
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.65
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.73
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.09
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.88
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.94
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.7
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.62
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.58
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.84
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.79
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
113981,Emet Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.86
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.4
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.6
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.32
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.94
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.71
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.7
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.1
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.11
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.22
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.57
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
113981,Emet Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.63
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.21
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.61
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.04
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.19
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.1
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.6
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.9
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.7
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.72
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.19
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.83
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.33
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.4
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
