Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.76
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.03
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.1
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.72
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.49
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.59
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.99
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.68
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,64.0
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.4
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.0
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.84
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.37
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.09
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.91
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.88
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.25
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
113981,Emet Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.3
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.92
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,84.2
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.54
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.49
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.48
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.24
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.05
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.5
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.4
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.7
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.52
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.44
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.0
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.84
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.81
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
113981,Emet Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.89
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.83
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.6
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.19
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.2
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.36
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.25
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.83
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.0
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.1
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.8
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.84
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.32
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.57
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.28
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.61
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.34
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
113981,Emet Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.07
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.19
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.7
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.48
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.71
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.46
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.89
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.5
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.3
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,88.1
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.69
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.79
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.57
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.3
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.96
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.66
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.64
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
113981,Emet Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.7
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.78
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.25
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.0
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,92.1
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.72
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.36
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.12
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.2
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.71
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.6
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.8
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.2
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.1
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.31
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.23
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
113981,Emet Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.12
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.08
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.9
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.7
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.5
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.65
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.39
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.7
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.42
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.9
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.22
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,59.3
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.0
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.2
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.62
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.13
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.97
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.02
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.7
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
113981,Emet Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.41
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.04
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.9
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.2
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.87
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.5
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.92
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.24
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,64.7
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.2
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.6
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.55
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.84
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.45
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.61
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
113981,Emet Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.08
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.75
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,60.2
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,89.6
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.66
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.95
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.45
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.13
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,58.4
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.5
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.6
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.76
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.78
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.53
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.85
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
113981,Emet Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.25
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.7
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.47
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.95
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.84
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.7
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.42
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.22
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.5
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.69
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.58
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.88
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
113981,Emet Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.18
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.12
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.63
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.3
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.63
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.71
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.6
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.24
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.6
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.0
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.11
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.89
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.79
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
