Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.6
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.5
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.6
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.22
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.32
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.26
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.1
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.3
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.46
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.79
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.04
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.65
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
113981,Emet Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.42
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.43
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.16
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.88
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.92
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.74
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.35
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,65.1
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.9
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.22
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.31
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
113981,Emet Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.27
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.11
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.85
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.93
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.33
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.63
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.62
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
113981,Emet Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.92
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.56
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.29
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.16
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.93
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.3
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.41
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.65
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
113981,Emet Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.69
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.5
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.16
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.68
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.77
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.88
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.6
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.25
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.69
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
113981,Emet Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.49
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.37
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.7
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.2
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.84
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.06
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.81
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.51
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.8
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.18
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.75
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
113981,Emet Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.7
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.41
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.01
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.46
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.21
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.39
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.85
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
113981,Emet Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.65
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.93
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.77
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.44
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.58
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
113981,Emet Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.92
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.31
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.64
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.52
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.06
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.23
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.58
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.67
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
113981,Emet Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.73
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.87
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.95
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.75
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.99
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
