Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.63
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.68
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.64
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.18
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
113981,Emet Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.77
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.58
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.27
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.92
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.17
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.08
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.8
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.49
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.42
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
113981,Emet Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.41
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.06
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.84
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.3
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
113981,Emet Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.0
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.71
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.45
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
113981,Emet Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.98
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.29
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.68
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
113981,Emet Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.06
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.9
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.85
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.61
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.21
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.5
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.87
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
113981,Emet Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.97
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.11
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.09
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.28
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.83
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.7
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.6
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.47
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.06
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
113981,Emet Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.19
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.98
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.76
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.63
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.98
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.3
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113981,Emet Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.49
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.54
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.39
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.7
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.7
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.74
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
113981,Emet Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.96
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.51
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.59
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.99
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.4
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.22
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
