Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.04
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.39
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.31
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.9
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.59
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.2
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.62
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
113981,Emet Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.93
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.71
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.63
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.24
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.56
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.17
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.3
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.2
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.49
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
113981,Emet Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.86
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.16
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.77
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.65
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.1
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.66
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.2
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.5
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.45
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
113981,Emet Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.01
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.18
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.1
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.17
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.01
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.32
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.1
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.5
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.67
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
113981,Emet Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.27
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.62
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.22
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.2
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.68
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.48
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113981,Emet Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.23
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.64
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.89
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.96
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.1
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.9
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.92
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.56
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.5
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.33
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
113981,Emet Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.0
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.4
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.81
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.98
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.8
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.2
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.91
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.34
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
113981,Emet Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.1
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.51
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.53
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.63
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.4
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.7
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.8
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.75
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.21
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.76
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.48
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
113981,Emet Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.82
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.07
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.01
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.57
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.6
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.0
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.2
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.78
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.41
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
113981,Emet Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.02
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.22
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.93
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.3
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.6
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.9
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.76
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.63
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.3
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.69
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.67
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
