Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.39
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.93
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.52
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.09
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.8
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.7
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.9
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
113981,Emet Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.05
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.86
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.95
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.58
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.1
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.3
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.97
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.54
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,38.3
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
113981,Emet Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.56
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.61
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.43
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.22
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.63
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.42
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.83
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
113981,Emet Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.73
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.11
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.53
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.1
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.7
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.78
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.18
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
113981,Emet Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.1
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.33
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.19
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.8
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.2
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.2
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.99
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.5
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.69
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
113981,Emet Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.92
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.09
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.28
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.87
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.85
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.62
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.6
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.3
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.04
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.3
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,37.7
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.15
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.93
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
113981,Emet Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.9
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.83
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.52
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.8
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.9
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.03
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,37.6
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.05
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.15
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
113981,Emet Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.94
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.91
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.19
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.93
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.8
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.1
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.38
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,37.6
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
113981,Emet Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.38
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.42
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.95
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.69
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.7
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.02
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.6
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.94
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
113981,Emet Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.85
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.49
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.06
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.13
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
