Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.42
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.9
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.62
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.11
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.9
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
113981,Emet Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.62
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.3
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.33
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.49
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.93
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.12
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,37.2
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
113981,Emet Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.41
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.61
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.67
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.42
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.7
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.73
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.9
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.81
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113981,Emet Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.74
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.56
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.59
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.6
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.59
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.01
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
113981,Emet Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.91
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.87
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.11
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.79
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.3
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.2
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.07
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.5
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.66
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
113981,Emet Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.54
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.49
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.37
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.15
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.7
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.4
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.39
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.9
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.9
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.5
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.7
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.26
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
113981,Emet Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.44
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.87
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.59
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.5
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.7
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.1
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.95
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.41
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.9
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.4
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.0
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.39
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
113981,Emet Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.17
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.13
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.39
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.87
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.5
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.91
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.59
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.6
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.18
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.8
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113981,Emet Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.99
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.58
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.88
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.74
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.43
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.7
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.0
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.5
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.72
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.03
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.66
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
113981,Emet Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.72
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.8
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.47
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.19
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.69
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.09
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.05
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
