Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.65
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.48
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.9
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.7
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.93
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.42
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.43
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.9
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.6
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.62
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.89
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.16
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.3
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
113981,Emet Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.13
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.07
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.3
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.88
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.18
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.89
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.83
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.93
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.77
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.42
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.93
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
113981,Emet Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.3
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.8
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.27
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.99
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.36
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.0
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.34
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.21
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.69
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
113981,Emet Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.75
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.85
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.33
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.08
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.3
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.36
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.84
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.45
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
113981,Emet Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.23
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.12
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.83
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.09
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.78
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
113981,Emet Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.99
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.1
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.7
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.5
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.56
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.05
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.65
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.6
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.41
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
113981,Emet Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.27
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.31
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.51
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.98
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.08
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.81
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.19
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
113981,Emet Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.17
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.38
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.73
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.51
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.8
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
113981,Emet Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.95
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.31
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.97
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.3
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.42
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
113981,Emet Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.73
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.28
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.08
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.71
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.46
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.2
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.16
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
