Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.74
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.6
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.29
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.6
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113981,Emet Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.12
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.09
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.05
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.7
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.69
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,37.2
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
113981,Emet Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.95
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
113981,Emet Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.05
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.52
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,37.4
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113981,Emet Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.8
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.38
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113981,Emet Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.97
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.51
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,37.7
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
113981,Emet Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.85
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
113981,Emet Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,38.0
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
113981,Emet Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.82
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
113981,Emet Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,38.2
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
