Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,38.3
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113981,Emet Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.87
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,38.4
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
113981,Emet Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
113981,Emet Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.17
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113981,Emet Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113981,Emet Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.44
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113981,Emet Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.17
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113981,Emet Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113981,Emet Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.21
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
113981,Emet Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113981,Emet Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
