Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.22
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113981,Emet Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.3
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
113981,Emet Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.4
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.04
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
113981,Emet Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.13
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.5
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
113981,Emet Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.56
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.26
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.65
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
113981,Emet Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.5
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.3
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
113981,Emet Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.79
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.7
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
113981,Emet Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.51
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.0
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.56
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.26
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
113981,Emet Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.17
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.9
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
113981,Emet Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.84
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.7
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.05
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
113981,Emet Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
