Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.44
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
113981,Emet Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.41
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.5
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
113981,Emet Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.57
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.2
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
113981,Emet Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.57
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.3
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
113981,Emet Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.85
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.24
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
113981,Emet Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.63
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.9
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.0
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113981,Emet Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.54
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.9
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.2
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113981,Emet Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.7
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.95
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,55.6
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.1
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.93
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
113981,Emet Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.62
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
113981,Emet Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.28
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.93
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
113981,Emet Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
