Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.17
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.2
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
113981,Emet Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.48
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
113981,Emet Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.38
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.82
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.48
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
113981,Emet Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.29
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.19
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.61
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.68
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
113981,Emet Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.33
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113981,Emet Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.42
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.98
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
113981,Emet Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.63
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.39
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.67
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
113981,Emet Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.05
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.91
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.68
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.97
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.59
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
113981,Emet Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.06
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.23
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.38
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113981,Emet Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.46
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.42
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.32
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.58
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
113981,Emet Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
