Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.28
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.38
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.33
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.44
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.74
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
113981,Emet Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.25
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.44
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.89
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.37
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.36
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
113981,Emet Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.01
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.65
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.3
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.71
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.25
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.66
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
113981,Emet Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.56
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.5
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.97
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.65
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.44
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.79
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
113981,Emet Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.26
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.38
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.2
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.32
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.92
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.63
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.9
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.6
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.59
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
113981,Emet Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.16
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.5
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.47
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.34
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.29
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.9
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.3
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
113981,Emet Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.59
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.17
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.9
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.19
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.85
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.14
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
113981,Emet Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.52
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.5
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.9
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.15
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.33
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.81
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.68
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.7
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.68
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.82
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.83
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
113981,Emet Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.7
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.13
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.94
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.27
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.71
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.5
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.5
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
113981,Emet Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.56
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.3
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.79
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.33
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.52
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.3
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.0
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.12
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
113981,Emet Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
