Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.81
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.45
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.49
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.55
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.28
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.71
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.36
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
113981,Emet Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.65
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.57
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.98
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.9
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.7
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.13
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.57
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.37
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.4
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.5
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.82
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
113981,Emet Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.64
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.71
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.05
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.37
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.3
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.4
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.8
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.51
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.27
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.87
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
113981,Emet Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.8
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.85
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.05
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.52
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.09
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.68
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.18
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.3
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.52
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
113981,Emet Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.54
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.2
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.08
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.97
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.56
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.6
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.6
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.41
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.84
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.24
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
113981,Emet Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.97
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.82
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.38
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.05
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.77
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,60.7
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.1
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.4
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.64
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.17
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.45
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.86
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
113981,Emet Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.4
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.0
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,84.1
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.04
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.04
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.39
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.0
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.8
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.26
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.98
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
113981,Emet Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.73
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.9
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.0
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.64
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.35
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.52
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.12
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.99
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.4
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.2
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.0
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.81
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
113981,Emet Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.58
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.62
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.9
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.55
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.9
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.18
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.51
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.9
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.8
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.3
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.64
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.67
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.62
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.13
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
113981,Emet Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.17
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.86
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.2
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.02
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.62
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.25
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.12
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.9
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.6
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.3
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.44
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.42
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.97
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
113981,Emet Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
