Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.56
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.74
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.6
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.96
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.77
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.91
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.56
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,65.0
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.0
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.7
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.45
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.97
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.91
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.67
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
113981,Emet Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.1
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.3
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.7
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.94
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.74
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.2
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.4
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.2
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.31
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.31
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.68
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.14
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.12
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
113981,Emet Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.83
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.19
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.37
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.49
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.87
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.84
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,62.6
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.4
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.0
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.64
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.1
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.68
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.65
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
113981,Emet Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.77
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.16
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.45
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.7
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.22
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.98
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.5
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.03
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.32
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,63.5
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.9
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.2
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.34
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.9
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.5
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.72
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
113981,Emet Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.94
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.91
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.7
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.3
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.5
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.83
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.16
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.9
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.0
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.39
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.09
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,57.0
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.3
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.0
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.48
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.86
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.25
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.32
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.6
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
113981,Emet Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.02
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.8
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.36
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.81
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.73
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.77
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,64.0
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.5
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.5
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.58
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.07
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.46
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.37
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
113981,Emet Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.95
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.89
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.86
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.8
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.31
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.01
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.22
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.44
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,65.0
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.1
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.6
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.34
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.83
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.42
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.16
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
113981,Emet Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.5
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.22
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.52
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.2
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.88
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.47
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,58.8
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.7
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.7
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.97
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.17
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.51
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.59
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
113981,Emet Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.58
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.8
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.88
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.6
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.65
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.56
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.5
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.1
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.6
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.59
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.28
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.32
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
113981,Emet Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.0
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.1
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.95
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.26
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.4
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.66
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.71
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.73
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.3
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.54
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.6
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.44
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.57
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
113981,Emet Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
